Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.68
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
251163,Walditch Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251163,Walditch Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.53
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
251163,Walditch Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.96
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
251163,Walditch Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.82
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251163,Walditch Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.86
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251163,Walditch Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
251163,Walditch Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.46
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
