Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.89
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
251163,Walditch Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251163,Walditch Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.23
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
251163,Walditch Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251163,Walditch Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.7
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251163,Walditch Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.73
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251163,Walditch Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.62
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251163,Walditch Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
