Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
251163,Walditch Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.06
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.34
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.87
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251163,Walditch Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.28
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251163,Walditch Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.34
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251163,Walditch Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.32
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
