Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251163,Walditch Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.17
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251163,Walditch Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.16
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251163,Walditch Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.12
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251163,Walditch Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.26
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.12
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251163,Walditch Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.19
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
251163,Walditch Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.28
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.29
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
251163,Walditch Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.21
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251163,Walditch Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.1
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.19
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
