Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.28
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
251163,Walditch Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.31
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
251163,Walditch Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.17
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.1
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.35
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
251163,Walditch Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.31
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.2
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
251163,Walditch Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.22
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.47
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
251163,Walditch Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.57
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251163,Walditch Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.51
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
251163,Walditch Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
