Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.37
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
251163,Walditch Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.71
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.3
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251163,Walditch Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.4
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.08
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
251163,Walditch Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.41
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251163,Walditch Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.13
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.4
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251163,Walditch Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
