Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.5
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251163,Walditch Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.84
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251163,Walditch Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
251163,Walditch Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.72
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
251163,Walditch Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
251163,Walditch Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.91
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
251163,Walditch Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.97
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251163,Walditch Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.27
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
