Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251163,Walditch Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
251163,Walditch Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
251163,Walditch Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
251163,Walditch Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.94
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
251163,Walditch Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
251163,Walditch Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251163,Walditch Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
251163,Walditch Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.64
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
