Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
251163,Walditch Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.94
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.17
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
251163,Walditch Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251163,Walditch Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
251163,Walditch Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
251163,Walditch Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.65
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
251163,Walditch Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
251163,Walditch Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.88
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
251163,Walditch Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
