Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
251163,Walditch Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
251163,Walditch Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
251163,Walditch Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.63
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
251163,Walditch Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.65
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
251163,Walditch Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.76
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
251163,Walditch Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.18
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
251163,Walditch Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.34
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
251163,Walditch Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
