Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.86
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
251163,Walditch Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.41
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
251163,Walditch Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.17
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
251163,Walditch Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.68
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
251163,Walditch Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.41
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
251163,Walditch Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.5
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.24
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.44
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
251163,Walditch Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.6
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.4
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.42
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
251163,Walditch Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.61
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
251163,Walditch Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
