Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.01
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
251163,Walditch Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.48
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
251163,Walditch Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.55
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.62
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
251163,Walditch Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
251163,Walditch Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
251163,Walditch Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.99
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
251163,Walditch Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.25
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
251163,Walditch Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251163,Walditch Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.4
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
