Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
251163,Walditch Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
251163,Walditch Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
251163,Walditch Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.16
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251163,Walditch Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
251163,Walditch Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.39
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251163,Walditch Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.63
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
251163,Walditch Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
