Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251163,Walditch Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.13
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
251163,Walditch Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251163,Walditch Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.09
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
251163,Walditch Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.25
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
251163,Walditch Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
251163,Walditch Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.46
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251163,Walditch Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
251163,Walditch Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.3
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.73
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251163,Walditch Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
