Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.78
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,9.2
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
251163,Walditch Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.29
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.49
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,9.1
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
251163,Walditch Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.05
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
251163,Walditch Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
251163,Walditch Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,8.4
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
251163,Walditch Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.52
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.79
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,8.2
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
251163,Walditch Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.12
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
251163,Walditch Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.04
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251163,Walditch Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
