Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.83
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251163,Walditch Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.45
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
251163,Walditch Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
251163,Walditch Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.69
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251163,Walditch Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.29
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,7.7
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
251163,Walditch Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.3
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,7.5
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
251163,Walditch Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.68
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,7.3
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251163,Walditch Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,7.1
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
251163,Walditch Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.41
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
