Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,6.9
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
251163,Walditch Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.85
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,6.7
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
251163,Walditch Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.44
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,6.5
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
251163,Walditch Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.84
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,6.4
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
251163,Walditch Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.18
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,6.2
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251163,Walditch Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.99
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.86
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
251163,Walditch Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.34
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
251163,Walditch Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.3
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,74.2
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.5
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.26
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.89
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,6.0
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
251163,Walditch Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,6.0
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
