Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
251163,Walditch Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.7
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
251163,Walditch Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
251163,Walditch Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.73
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
251163,Walditch Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.83
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,6.1
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
251163,Walditch Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,6.2
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
251163,Walditch Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,6.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251163,Walditch Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,6.3
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
251163,Walditch Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,6.3
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
