Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.68
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,6.4
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
251163,Walditch Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.08
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,6.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251163,Walditch Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.65
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,6.5
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251163,Walditch Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,6.5
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251163,Walditch Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.07
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,6.6
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251163,Walditch Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.54
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,6.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
251163,Walditch Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.67
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,6.7
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251163,Walditch Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.67
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,6.8
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251163,Walditch Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
