Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,6.8
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251163,Walditch Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.88
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,6.8
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251163,Walditch Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,6.9
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251163,Walditch Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.57
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,7.0
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
251163,Walditch Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.6
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,7.0
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251163,Walditch Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.68
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,7.1
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.25
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,7.1
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251163,Walditch Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,7.2
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251163,Walditch Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
