Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.07
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,7.3
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
251163,Walditch Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.76
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,7.3
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251163,Walditch Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.95
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,7.4
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251163,Walditch Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.21
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,7.4
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251163,Walditch Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.25
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,7.5
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251163,Walditch Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.26
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,7.5
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
251163,Walditch Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.28
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,7.6
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
251163,Walditch Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.29
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,7.6
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
251163,Walditch Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.44
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.68
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
