Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,7.7
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
251163,Walditch Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.03
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,7.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
251163,Walditch Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.08
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,7.8
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
251163,Walditch Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.33
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
251163,Walditch Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.03
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
251163,Walditch Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.06
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.01
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
251163,Walditch Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.15
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.98
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
251163,Walditch Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.3
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.1
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.99
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,8.2
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
251163,Walditch Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.21
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.9
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.93
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
