Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
251163,Walditch Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.9
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
251163,Walditch Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.68
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.94
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,8.4
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.7
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.96
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,8.5
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
251163,Walditch Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.16
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.98
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251163,Walditch Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.87
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
251163,Walditch Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.9
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,8.7
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
251163,Walditch Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.84
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
251163,Walditch Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.89
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,8.9
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251163,Walditch Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
