Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.98
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,9.0
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251163,Walditch Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.81
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,9.1
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.8
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,9.2
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251163,Walditch Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.81
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,9.3
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.72
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251163,Walditch Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.89
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251163,Walditch Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.88
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251163,Walditch Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251163,Walditch Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
