Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251163,Walditch Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251163,Walditch Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251163,Walditch Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
251163,Walditch Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251163,Walditch Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.89
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
251163,Walditch Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.95
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
251163,Walditch Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
251163,Walditch Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.56
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
