Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
251163,Walditch Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251163,Walditch Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
251163,Walditch Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.78
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
251163,Walditch Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.76
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
251163,Walditch Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.68
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
251163,Walditch Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.82
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
251163,Walditch Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.7
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
