Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
251163,Walditch Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.29
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
251163,Walditch Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.57
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.17
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
251163,Walditch Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.47
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
251163,Walditch Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
251163,Walditch Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
251163,Walditch Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
251163,Walditch Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.77
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
251163,Walditch Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.6
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
251163,Walditch Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
