Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.54
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
251163,Walditch Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.17
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
251163,Walditch Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.94
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
251163,Walditch Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
251163,Walditch Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.31
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
251163,Walditch Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.17
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.67
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
251163,Walditch Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
251163,Walditch Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
251163,Walditch Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
