Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.04
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
251163,Walditch Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
251163,Walditch Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
251163,Walditch Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
251163,Walditch Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.65
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.6
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
251163,Walditch Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.1
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
251163,Walditch Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.69
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
251163,Walditch Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.78
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251163,Walditch Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
