Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251163,Walditch Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.66
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251163,Walditch Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.45
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
251163,Walditch Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.71
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251163,Walditch Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251163,Walditch Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.56
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251163,Walditch Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.36
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
251163,Walditch Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.43
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251163,Walditch Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.61
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
