Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251163,Walditch Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.6
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
251163,Walditch Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.63
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251163,Walditch Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.72
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
251163,Walditch Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.04
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251163,Walditch Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251163,Walditch Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251163,Walditch Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.14
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
