Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251163,Walditch Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.73
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251163,Walditch Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
251163,Walditch Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251163,Walditch Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.05
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251163,Walditch Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.91
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
251163,Walditch Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.44
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
251163,Walditch Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251163,Walditch Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.64
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251163,Walditch Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
