Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.86
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251163,Walditch Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.55
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
251163,Walditch Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.38
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,12.0
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
251163,Walditch Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.6
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251163,Walditch Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251163,Walditch Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.29
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251163,Walditch Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.13
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.68
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251163,Walditch Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
