Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.7
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
251163,Walditch Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.69
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251163,Walditch Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.93
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251163,Walditch Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.78
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
251163,Walditch Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.34
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
251163,Walditch Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.2
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251163,Walditch Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.88
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251163,Walditch Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.86
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
251163,Walditch Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
