Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
251163,Walditch Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.9
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251163,Walditch Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251163,Walditch Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
251163,Walditch Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.09
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251163,Walditch Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.3
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251163,Walditch Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.23
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.09
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251163,Walditch Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
