Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
251163,Walditch Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.04
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
251163,Walditch Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.39
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
251163,Walditch Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
251163,Walditch Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.27
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251163,Walditch Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.15
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.48
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251163,Walditch Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.14
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
251163,Walditch Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.18
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251163,Walditch Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.11
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
251163,Walditch Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
