Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.35
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
251163,Walditch Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.93
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251163,Walditch Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.3
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251163,Walditch Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.43
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251163,Walditch Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.99
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251163,Walditch Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.88
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251163,Walditch Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
251163,Walditch Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
