Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.32
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251163,Walditch Road,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.18
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.59
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251163,Walditch Road,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.61
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251163,Walditch Road,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251163,Walditch Road,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.65
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.19
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251163,Walditch Road,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
