Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.99
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.26
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251163,Walditch Road,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.82
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251163,Walditch Road,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.82
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251163,Walditch Road,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.2
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251163,Walditch Road,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.89
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251163,Walditch Road,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.94
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251163,Walditch Road,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.93
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
251163,Walditch Road,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.12
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.15
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
251163,Walditch Road,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.39
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.83
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
