Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
251163,Walditch Road,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
251163,Walditch Road,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.19
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.1
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
251163,Walditch Road,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.9
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.71
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
251163,Walditch Road,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.7
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251163,Walditch Road,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.71
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.91
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
251163,Walditch Road,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.55
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.08
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
251163,Walditch Road,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.62
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.75
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
