Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251163,Walditch Road,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.77
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
251163,Walditch Road,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.3
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.11
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
251163,Walditch Road,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.79
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
251163,Walditch Road,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.83
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.01
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251163,Walditch Road,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.28
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251163,Walditch Road,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.71
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251163,Walditch Road,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
