Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.69
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.02
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,8.4
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251163,Walditch Road,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.05
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,8.5
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251163,Walditch Road,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.11
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.07
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251163,Walditch Road,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,8.7
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.36
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.46
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251163,Walditch Road,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.02
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,8.9
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251163,Walditch Road,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
