Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,9.0
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
251163,Walditch Road,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.63
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,9.0
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
251163,Walditch Road,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,9.1
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
251163,Walditch Road,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,9.2
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
251163,Walditch Road,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,9.3
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
251163,Walditch Road,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.49
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
251163,Walditch Road,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
251163,Walditch Road,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.11
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
251163,Walditch Road,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.32
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
