Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,9.6
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
251163,Walditch Road,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,9.6
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
251163,Walditch Road,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
251163,Walditch Road,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
251163,Walditch Road,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
251163,Walditch Road,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.34
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
251163,Walditch Road,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
251163,Walditch Road,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.43
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
251163,Walditch Road,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
