Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
251163,Walditch Road,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
251163,Walditch Road,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
251163,Walditch Road,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
251163,Walditch Road,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.24
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
251163,Walditch Road,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.36
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
251163,Walditch Road,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.41
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.33
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
251163,Walditch Road,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.8
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.47
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
251163,Walditch Road,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.64
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
251163,Walditch Road,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
