Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.38
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
251163,Walditch Road,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.28
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
251163,Walditch Road,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.07
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
251163,Walditch Road,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.64
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
251163,Walditch Road,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.67
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.12
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
251163,Walditch Road,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.05
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
251163,Walditch Road,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.74
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
251163,Walditch Road,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
251163,Walditch Road,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
