Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.88
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
251163,Walditch Road,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.23
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
251163,Walditch Road,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.83
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
251163,Walditch Road,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
251163,Walditch Road,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251163,Walditch Road,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.84
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251163,Walditch Road,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
251163,Walditch Road,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.92
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
251163,Walditch Road,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
