Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251163,Walditch Road,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.25
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
251163,Walditch Road,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.54
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
251163,Walditch Road,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.24
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251163,Walditch Road,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.24
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
251163,Walditch Road,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.43
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.23
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
251163,Walditch Road,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.21
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
251163,Walditch Road,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
251163,Walditch Road,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.98
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.32
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
