Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
251163,Walditch Road,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251163,Walditch Road,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.85
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.7
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251163,Walditch Road,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.39
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.87
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251163,Walditch Road,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.56
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
251163,Walditch Road,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251163,Walditch Road,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.75
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251163,Walditch Road,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.51
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
251163,Walditch Road,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.66
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
