Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
251163,Walditch Road,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
251163,Walditch Road,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
251163,Walditch Road,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.27
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
251163,Walditch Road,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.63
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
251163,Walditch Road,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.97
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
251163,Walditch Road,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251163,Walditch Road,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.71
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251163,Walditch Road,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.13
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
251163,Walditch Road,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
