Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.44
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
251163,Walditch Road,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.51
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
251163,Walditch Road,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.1
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
251163,Walditch Road,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,9.6
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
251163,Walditch Road,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.75
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
251163,Walditch Road,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.49
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,9.2
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
251163,Walditch Road,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,9.0
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251163,Walditch Road,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
