Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
251163,Walditch Road,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.41
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
251163,Walditch Road,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.19
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,8.4
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
251163,Walditch Road,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,8.2
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
251163,Walditch Road,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.71
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
251163,Walditch Road,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.7
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
251163,Walditch Road,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.67
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
251163,Walditch Road,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
251163,Walditch Road,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
