Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
251163,Walditch Road,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.26
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.98
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
251163,Walditch Road,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.23
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
251163,Walditch Road,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251163,Walditch Road,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251163,Walditch Road,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.46
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,7.9
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
251163,Walditch Road,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.13
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
251163,Walditch Road,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,8.0
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
251163,Walditch Road,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.22
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.15
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,8.0
