Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
251163,Walditch Road,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
251163,Walditch Road,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.72
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
251163,Walditch Road,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.18
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.26
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
251163,Walditch Road,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.72
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,8.1
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
251163,Walditch Road,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.23
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,8.2
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.19
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,8.2
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251163,Walditch Road,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251163,Walditch Road,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.92
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
