Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
251163,Walditch Road,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.26
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,8.3
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251163,Walditch Road,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.39
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,8.4
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251163,Walditch Road,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.52
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,8.4
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
251163,Walditch Road,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.92
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,8.5
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
251163,Walditch Road,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.45
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,8.5
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251163,Walditch Road,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.2
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251163,Walditch Road,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.03
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251163,Walditch Road,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
