Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.04
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,8.6
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251163,Walditch Road,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.05
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,8.7
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251163,Walditch Road,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.95
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
251163,Walditch Road,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.71
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251163,Walditch Road,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.65
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.44
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,8.8
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
251163,Walditch Road,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.64
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,8.9
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
251163,Walditch Road,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.57
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,8.9
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
251163,Walditch Road,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.29
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,9.0
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
251163,Walditch Road,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.29
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
