Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.52
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,9.1
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
251163,Walditch Road,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.66
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,9.1
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251163,Walditch Road,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.34
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,9.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
251163,Walditch Road,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.09
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.0
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.57
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,9.3
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
251163,Walditch Road,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,9.3
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
251163,Walditch Road,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.04
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.48
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251163,Walditch Road,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.64
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.39
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,9.4
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
251163,Walditch Road,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.15
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
251163,Walditch Road,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.37
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
