Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,9.5
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
251163,Walditch Road,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.21
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,9.6
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
251163,Walditch Road,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.2
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.34
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
251163,Walditch Road,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.69
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.41
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
251163,Walditch Road,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.95
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.15
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251163,Walditch Road,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.93
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.37
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
251163,Walditch Road,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.18
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251163,Walditch Road,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.91
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.66
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
251163,Walditch Road,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.49
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
