Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251163,Walditch Road,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.14
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251163,Walditch Road,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.48
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251163,Walditch Road,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.07
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251163,Walditch Road,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.94
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251163,Walditch Road,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.24
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251163,Walditch Road,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.52
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251163,Walditch Road,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.9
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
251163,Walditch Road,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
