Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.18
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251163,Walditch Road,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.17
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.8
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251163,Walditch Road,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.39
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.7
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
251163,Walditch Road,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.53
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.71
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
251163,Walditch Road,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.44
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.6
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.55
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.5
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
251163,Walditch Road,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251163,Walditch Road,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
