Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.4
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
251163,Walditch Road,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.77
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
251163,Walditch Road,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.95
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
251163,Walditch Road,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.12
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.3
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
251163,Walditch Road,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.2
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
251163,Walditch Road,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
251163,Walditch Road,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.85
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.1
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
251163,Walditch Road,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
251163,Walditch Road,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
