Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.0
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
251163,Walditch Road,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,10.9
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
251163,Walditch Road,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
251163,Walditch Road,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,10.8
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
251163,Walditch Road,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,10.7
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
251163,Walditch Road,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,10.6
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
251163,Walditch Road,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.27
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,10.5
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
251163,Walditch Road,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
251163,Walditch Road,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.25
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
