Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.4
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
251163,Walditch Road,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.18
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.3
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
251163,Walditch Road,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.66
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.2
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.77
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
251163,Walditch Road,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.19
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.04
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
251163,Walditch Road,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.3
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.83
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,10.1
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
251163,Walditch Road,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.91
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.23
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,10.0
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
251163,Walditch Road,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.08
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
251163,Walditch Road,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,9.9
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
251163,Walditch Road,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.62
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
