Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
251163,Walditch Road,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.76
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
251163,Walditch Road,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
251163,Walditch Road,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.98
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
251163,Walditch Road,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.96
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
251163,Walditch Road,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.17
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,9.7
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
251163,Walditch Road,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.81
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
251163,Walditch Road,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.42
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
251163,Walditch Road,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,9.8
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
251163,Walditch Road,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
